Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,26.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,29.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,26.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,22.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,28.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,29.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,32.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,29.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,26.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,33.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,33.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,31.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,34.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,145.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,26.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,24.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,29.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,25.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,20.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,22.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,25.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,19.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,25.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,24.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,20.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,28.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
