Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,24.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,29.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,23.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,18.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,29.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,24.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,18.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,26.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,114.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,25.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,17.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,23.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,19.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,23.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,22.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,20.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,22.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,17.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,19.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,20.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,18.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,21.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,24.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,19.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,23.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
