Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,24.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,19.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,28.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,20.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,18.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,24.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,20.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,26.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,20.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,17.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,21.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,21.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,20.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,17.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,19.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,21.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,19.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,22.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,19.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,17.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,21.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,21.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,17.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,20.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
