Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,20.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,17.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,20.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,20.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,28.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,20.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,19.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,25.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,23.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,17.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,20.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,26.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,19.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,25.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,19.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,24.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,20.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,23.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,24.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,20.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,26.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,20.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,23.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
