Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,20.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,20.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,28.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,21.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,32.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,20.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,31.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,21.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,22.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,30.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,22.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,20.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,30.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,21.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,21.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,28.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,23.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,32.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,28.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,24.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,25.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,31.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,38.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,24.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,164.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,24.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,38.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,22.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,93.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,164.2
