Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,31.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,42.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,33.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,179.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,17.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,33.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,27.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,87.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,145.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,119.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,21.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,35.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,28.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,33.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,12.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,102.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,32.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,38.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,29.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,25.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,28.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,26.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,62.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,126.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,18.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,24.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,17.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,24.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,32.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,23.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,67.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,transformer,,Temperature,C,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,17.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,31.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,22.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,83.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,86.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
