Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,27.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,28.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,18.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,66.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,31.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,27.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,35.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,30.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,35.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,32.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,33.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,29.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,32.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,34.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,30.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,24.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,27.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,transformer,,Temperature,C,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,27.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,32.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,40.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,32.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,41.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,73.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,144.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,39.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,44.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,189.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
