Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,34.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,40.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,41.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,72.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,175.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,34.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,40.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,42.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,174.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,179.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,37.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,40.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,172.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,185.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,47.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,77.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,159.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,199.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,33.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,33.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,43.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,147.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,37.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,26.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,31.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,36.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,66.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,24.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,27.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,27.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,26.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,27.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,24.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,31.98
