Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,30.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,24.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,25.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,31.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,28.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,24.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,34.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,29.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,25.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,25.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,23.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,20.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,29.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,23.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,19.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,24.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,25.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,18.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,27.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,29.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,26.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,22.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,29.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
