Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,22.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,21.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,21.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,20.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,25.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,22.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,19.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,24.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,22.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,17.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,22.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,21.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,16.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,21.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,21.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,17.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,20.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,19.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,16.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,21.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,22.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,18.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,20.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,17.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,23.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
