Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,20.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,26.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,28.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,20.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,19.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,24.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,19.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,18.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,24.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,20.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,18.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,26.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,21.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,18.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,27.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,17.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,22.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,23.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,20.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,23.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,16.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
