Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,23.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,16.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,19.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,23.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,16.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,20.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,25.08
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,19.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,21.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,23.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,19.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,26.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,23.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,20.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,27.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,24.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,26.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,24.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,19.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,24.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,21.43
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,19.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,22.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,19.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,23.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
