Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,transformer,,Temperature,C,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,22.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,19.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,21.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,18.65
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,22.92
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,21.74
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,21.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,21.46
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,19.48
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,26.19
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
871886,"OLD HILL,ASHBOURNE",2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,24.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,20.81
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,21.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,20.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,21.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,19.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,25.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,20.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,20.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
