Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,20.78
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,19.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,22.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,21.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,20.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,21.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,20.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,21.02
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,24.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,21.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,20.16
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,21.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,19.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,21.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,21.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,20.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,19.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,23.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,20.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,20.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,22.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,20.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,23.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,20.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.42
