Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,25.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,21.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,23.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,25.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,21.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,22.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,21.78
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,24.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,24.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,22.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,26.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,25.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,37.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,23.16
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,71.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,37.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,23.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,72.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.95
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,25.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,32.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,26.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,23.95
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,25.96
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
