Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,transformer,,Temperature,C,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,24.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,24.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,26.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,21.62
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,24.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,30.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,21.18
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,23.98
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,29.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.95
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,23.63
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,24.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,transformer,,Temperature,C,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,23.83
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,25.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.23
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,24.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,23.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,26.25
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,25.99
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,23.76
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
871886,"OLD HILL,ASHBOURNE",2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,24.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,25.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,24.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,transformer,,Temperature,C,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,24.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,26.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,23.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
