Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,transformer,,Temperature,C,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,27.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,23.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,23.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,27.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,27.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,24.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,28.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,33.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,29.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,34.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,31.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,26.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,32.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,30.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,36.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,35.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,29.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,29.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,36.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,27.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,60.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,29.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,30.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,28.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,30.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,33.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,30.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
