Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,34.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,33.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,34.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,33.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,34.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,34.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,148.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,36.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,36.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,37.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,38.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,38.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,36.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,39.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,38.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,156.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,168.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,163.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,34.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,34.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,38.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,163.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,33.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,39.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,34.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,37.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,42.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,71.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,34.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,40.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,68.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,169.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
