Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,40.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,41.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,69.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,172.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,34.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,39.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,39.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,170.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,167.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,30.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,36.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,37.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,68.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,32.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,44.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,40.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,75.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,187.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,34.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,35.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,35.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,153.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,34.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,31.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,36.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,155.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,32.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,31.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,43.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,75.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,29.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,38.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,41.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,167.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,176.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,39.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,36.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,157.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
