Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,33.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,41.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,37.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,34.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,39.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,72.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,34.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,40.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,44.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,173.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,187.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,37.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,33.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,38.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,164.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,39.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,36.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,43.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,184.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,34.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,42.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,41.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,70.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,176.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,47.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,40.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,203.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,40.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,45.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,45.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,173.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,125.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,127.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,45.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,48.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,48.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,68.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,192.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,206.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,204.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,34.06
