Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,46.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,43.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,80.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,197.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,186.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,37.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,40.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,37.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,159.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,110.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,44.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,44.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,42.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,189.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,188.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,141.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,56.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,83.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,214.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,237.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,139.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,37.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,48.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,161.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,207.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,247.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,33.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,47.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,42.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,201.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,31.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,42.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,35.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,181.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,85.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,27.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,49.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,30.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,107.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,206.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,45.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,20.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,23.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,32.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
