Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,34.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,29.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,146.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,41.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,31.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,32.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,175.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,41.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,30.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,35.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,66.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,176.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,36.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,30.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,34.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,154.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,34.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,26.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,61.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,35.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,26.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,159.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,33.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,26.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,33.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,27.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,130.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,34.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,35.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,35.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,152.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,151.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
