Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,31.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,24.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,25.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,30.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,33.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,74.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,132.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,24.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,29.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,36.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,32.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,41.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,173.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,35.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,35.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,36.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,153.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,30.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,28.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,19.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,133.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,23.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,28.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,12.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,85.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,33.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,21.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,78.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,33.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,35.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,33.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,152.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
