Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,39.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,30.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,26.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,31.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,29.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,25.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,36.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,33.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,38.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,162.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,31.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,34.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,39.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,34.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,32.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,165.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,43.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,43.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,36.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,182.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,183.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,43.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,46.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,36.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,70.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,181.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,195.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,44.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,37.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,39.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,51.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,39.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,34.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,214.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,37.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,40.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,28.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,170.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
