Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,37.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,34.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,153.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,158.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,146.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,28.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,38.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,28.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,123.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,35.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,41.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,37.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,150.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,176.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,158.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,31.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,44.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,36.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,78.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,186.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,152.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,36.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,42.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,32.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,37.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,35.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,189.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,149.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,35.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,47.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,32.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,85.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,201.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,40.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,45.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,36.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,72.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,170.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,193.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,41.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,33.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,36.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,173.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
