Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,44.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,39.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,33.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,167.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,35.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,182.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,47.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,39.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,32.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,199.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,169.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,41.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,45.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,35.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,73.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,174.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,190.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,36.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,28.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,75.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,35.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,36.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,38.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,42.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,39.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,37.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,177.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,168.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,158.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,46.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,32.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,68.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,195.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,38.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,41.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,178.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,transformer,,Temperature,C,17.0
