Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,32.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,32.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,37.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,29.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,31.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,26.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,26.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,31.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,34.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,25.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,30.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,28.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,27.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,30.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,27.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,32.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,25.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,26.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,32.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,27.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,28.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,28.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,24.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,32.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,32.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,131.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
