Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,31.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,26.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,29.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,24.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,22.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,27.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,20.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,28.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,25.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,27.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,19.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,27.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,28.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,24.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,29.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,26.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,18.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,28.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,26.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,19.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,30.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,19.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,64.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
