Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,21.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,20.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,21.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,19.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,22.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,20.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,20.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,22.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,20.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,20.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,20.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,21.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,30.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,19.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,20.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,31.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,133.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,31.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,20.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,31.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,20.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,28.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
