Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,21.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,22.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,20.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,21.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,20.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,25.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,22.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,21.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,33.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,19.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,22.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,31.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,24.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,24.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,30.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,24.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,22.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,30.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,25.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,20.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,24.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,20.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,29.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,26.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,20.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,21.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
