Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,24.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,20.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,21.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,25.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,20.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,20.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,25.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,21.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,23.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,25.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,22.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,21.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,25.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,22.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,22.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,21.72
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,22.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,28.44
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,22.06
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,27.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,23.16
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,22.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,22.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,24.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,24.54
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,24.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
