Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,25.11
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,26.08
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,24.75
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,25.47
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
871886,"OLD HILL,ASHBOURNE",2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L3 Active Power,kW,22.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L2 Active Power,kW,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L1 Active Power,kW,22.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,N Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,23.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,32.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,20.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,N Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,25.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,33.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,N Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,25.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,34.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,22.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,N Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L2 Current (RMS),A,148.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,25.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,38.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,25.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,N Current (RMS),A,71.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,25.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,40.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,26.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,N Current (RMS),A,73.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,28.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,42.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,28.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,N Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L2 Current (RMS),A,179.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
