Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,N Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,27.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,42.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,28.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,N Current (RMS),A,76.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,N Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,27.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,41.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,27.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,N Current (RMS),A,80.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,N Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,29.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,27.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,N Current (RMS),A,78.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L2 Current (RMS),A,177.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,39.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,29.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,N Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,33.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,40.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,29.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,N Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 22:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,36.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,38.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,34.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,N Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L3 Current (RMS),A,154.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,N Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,42.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,34.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,N Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L2 Current (RMS),A,177.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,31.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,38.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,N Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L2 Current (RMS),A,168.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,N Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,34.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,43.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,N Current (RMS),A,75.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L2 Current (RMS),A,186.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,N Current (RMS),A,64.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,transformer,,Temperature,C,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,37.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,47.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,35.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,N Current (RMS),A,79.0
