Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L2 Current (RMS),A,200.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:10:00+00:00,busbar,,L1 Current (RMS),A,152.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,N Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,39.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,35.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,N Current (RMS),A,87.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L3 Current (RMS),A,170.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L2 Current (RMS),A,212.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 21:00:00+00:00,busbar,,L1 Current (RMS),A,152.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,42.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,43.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,36.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,N Current (RMS),A,67.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L3 Current (RMS),A,181.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L2 Current (RMS),A,188.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:50:00+00:00,busbar,,L1 Current (RMS),A,157.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L3 Active Power,kW,43.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L2 Active Power,kW,43.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L1 Active Power,kW,36.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,N Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,43.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,37.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,N Current (RMS),A,70.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,117.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,46.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,40.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,N Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L2 Current (RMS),A,198.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:20:00+00:00,busbar,,L1 Current (RMS),A,172.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,transformer,,Temperature,C,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,37.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,43.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,N Current (RMS),A,70.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L2 Current (RMS),A,186.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:10:00+00:00,busbar,,L1 Current (RMS),A,176.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,41.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,46.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,44.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,N Current (RMS),A,70.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L3 Current (RMS),A,176.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L2 Current (RMS),A,198.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 20:00:00+00:00,busbar,,L1 Current (RMS),A,191.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,42.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,48.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,43.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,N Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L3 Current (RMS),A,180.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L2 Current (RMS),A,206.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:50:00+00:00,busbar,,L1 Current (RMS),A,183.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,transformer,,Temperature,C,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,38.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,47.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,46.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,N Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L2 Current (RMS),A,202.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:40:00+00:00,busbar,,L1 Current (RMS),A,195.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
