Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,39.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,49.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,48.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,N Current (RMS),A,80.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L2 Current (RMS),A,212.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:30:00+00:00,busbar,,L1 Current (RMS),A,207.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,transformer,,Temperature,C,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,45.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,45.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,44.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,N Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L3 Current (RMS),A,195.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L2 Current (RMS),A,195.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:20:00+00:00,busbar,,L1 Current (RMS),A,188.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,transformer,,Temperature,C,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,43.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,50.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,40.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,N Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L3 Current (RMS),A,188.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,transformer,,Temperature,C,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,43.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,40.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,N Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L3 Current (RMS),A,186.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L2 Current (RMS),A,191.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,transformer,,Temperature,C,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,47.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,46.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,38.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,N Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L3 Current (RMS),A,199.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L2 Current (RMS),A,199.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,transformer,,Temperature,C,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,44.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,38.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,N Current (RMS),A,72.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L3 Current (RMS),A,186.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L2 Current (RMS),A,200.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:40:00+00:00,busbar,,L1 Current (RMS),A,164.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,transformer,,Temperature,C,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,45.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,49.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,43.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,N Current (RMS),A,71.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L2 Current (RMS),A,205.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,N Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,134.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,115.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,transformer,,Temperature,C,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,53.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,40.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,N Current (RMS),A,87.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L3 Current (RMS),A,224.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L2 Current (RMS),A,210.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,N Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,transformer,,Temperature,C,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L3 Active Power,kW,48.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L2 Active Power,kW,52.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L1 Active Power,kW,40.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,N Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L3 Current (RMS),A,205.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L2 Current (RMS),A,221.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,118.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
