Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,51.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,49.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L3 Current (RMS),A,215.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L2 Current (RMS),A,207.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 18:00:00+00:00,busbar,,L1 Current (RMS),A,187.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,transformer,,Temperature,C,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,48.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,48.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,41.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L3 Current (RMS),A,202.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L2 Current (RMS),A,205.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,122.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,transformer,,Temperature,C,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,54.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,49.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,N Current (RMS),A,87.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L3 Current (RMS),A,228.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L2 Current (RMS),A,211.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:40:00+00:00,busbar,,L1 Current (RMS),A,156.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,N Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,transformer,,Temperature,C,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,55.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,50.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,39.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,N Current (RMS),A,84.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L3 Current (RMS),A,234.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L2 Current (RMS),A,214.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:30:00+00:00,busbar,,L1 Current (RMS),A,168.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,transformer,,Temperature,C,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,45.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,58.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,41.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,N Current (RMS),A,98.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L3 Current (RMS),A,192.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L2 Current (RMS),A,249.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,N Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,transformer,,Temperature,C,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,47.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,43.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,39.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,N Current (RMS),A,74.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L3 Current (RMS),A,203.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:10:00+00:00,busbar,,L1 Current (RMS),A,171.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,transformer,,Temperature,C,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L3 Active Power,kW,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L2 Active Power,kW,46.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L1 Active Power,kW,35.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,N Current (RMS),A,75.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L3 Current (RMS),A,191.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L2 Current (RMS),A,196.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 17:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,transformer,,Temperature,C,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,38.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,43.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,N Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L2 Current (RMS),A,183.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,transformer,,Temperature,C,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,38.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,37.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,N Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L3 Current (RMS),A,162.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,N Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,transformer,,Temperature,C,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
