Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,45.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,37.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,26.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,N Current (RMS),A,87.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L3 Current (RMS),A,193.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,N Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,transformer,,Temperature,C,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,47.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,40.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,22.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,N Current (RMS),A,101.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L3 Current (RMS),A,198.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,N Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,transformer,,Temperature,C,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,44.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,37.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,19.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,N Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,transformer,,Temperature,C,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,43.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,34.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,N Current (RMS),A,85.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L3 Current (RMS),A,183.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,N Current (RMS),A,69.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,36.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,13.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,N Current (RMS),A,104.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L3 Current (RMS),A,167.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,35.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,19.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,N Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L2 Current (RMS),A,151.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L3 Active Power,kW,30.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L2 Active Power,kW,29.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L1 Active Power,kW,18.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,N Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L3 Active Power,kW,23.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L2 Active Power,kW,25.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L1 Active Power,kW,16.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,N Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,N Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,transformer,,Temperature,C,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,28.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,27.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,12.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,N Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,transformer,,Temperature,C,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,28.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,27.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,12.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,N Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 15:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
