Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,transformer,,Temperature,C,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,21.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,26.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,N Current (RMS),A,78.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,N Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,transformer,,Temperature,C,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,23.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,28.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,7.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,N Current (RMS),A,91.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,transformer,,Temperature,C,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,23.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,31.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,15.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,N Current (RMS),A,80.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,transformer,,Temperature,C,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,23.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,31.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,16.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,N Current (RMS),A,81.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,transformer,,Temperature,C,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,17.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,28.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,8.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,N Current (RMS),A,86.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,transformer,,Temperature,C,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,20.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,28.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,9.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,N Current (RMS),A,84.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,transformer,,Temperature,C,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,19.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,30.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,N Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,transformer,,Temperature,C,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,22.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,30.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,18.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,N Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,transformer,,Temperature,C,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,21.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,26.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,14.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,N Current (RMS),A,80.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
