Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,18.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,27.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,15.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,N Current (RMS),A,77.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,17.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,14.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,N Current (RMS),A,82.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,N Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,19.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,32.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,N Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,N Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,24.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,35.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,N Current (RMS),A,101.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,29.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,32.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,17.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,N Current (RMS),A,76.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,32.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,32.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,22.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,N Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,26.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,28.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,14.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,N Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,28.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,30.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,17.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,N Current (RMS),A,77.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,N Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,21.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,40.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,14.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,N Current (RMS),A,114.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,N Current (RMS),A,71.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,transformer,,Temperature,C,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
