Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,21.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,41.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,N Current (RMS),A,119.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L2 Current (RMS),A,174.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,24.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,31.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,18.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,N Current (RMS),A,81.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,24.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,30.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,12.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,N Current (RMS),A,87.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,transformer,,Temperature,C,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,24.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,36.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,N Current (RMS),A,89.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,N Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,21.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,33.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,N Current (RMS),A,87.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,N Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,29.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,19.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,N Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L3 Active Power,kW,21.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L2 Active Power,kW,32.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L1 Active Power,kW,17.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,N Current (RMS),A,84.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,N Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L3 Active Power,kW,23.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L2 Active Power,kW,38.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L1 Active Power,kW,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,N Current (RMS),A,97.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L3 Active Power,kW,25.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L2 Active Power,kW,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L1 Active Power,kW,16.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,N Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L3 Active Power,kW,23.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L2 Active Power,kW,36.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L1 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,N Current (RMS),A,108.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L2 Current (RMS),A,157.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
