Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,N Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L3 Active Power,kW,25.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L2 Active Power,kW,31.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L1 Active Power,kW,24.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,N Current (RMS),A,72.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,transformer,,Temperature,C,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L3 Active Power,kW,23.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L2 Active Power,kW,24.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L1 Active Power,kW,19.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,N Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,transformer,,Temperature,C,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L3 Active Power,kW,24.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L2 Active Power,kW,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L1 Active Power,kW,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,N Current (RMS),A,71.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L3 Active Power,kW,27.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L2 Active Power,kW,31.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L1 Active Power,kW,24.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,N Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L3 Active Power,kW,25.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L2 Active Power,kW,32.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L1 Active Power,kW,30.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,N Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L3 Active Power,kW,34.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L2 Active Power,kW,27.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L1 Active Power,kW,26.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,N Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L3 Active Power,kW,33.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L2 Active Power,kW,28.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L1 Active Power,kW,24.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,N Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,36.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,31.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,27.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,N Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,34.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,31.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,35.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,N Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L2 Current (RMS),A,134.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,N Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
