Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,26.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,31.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,41.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,N Current (RMS),A,85.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:40:00+00:00,busbar,,L1 Current (RMS),A,175.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,31.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,28.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,32.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,N Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,30.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,29.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,28.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,N Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,32.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,30.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,30.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,N Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,33.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,33.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,32.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,N Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 08:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,35.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,30.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,N Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:50:00+00:00,busbar,,L1 Current (RMS),A,132.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,31.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,30.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L2 Current (RMS),A,175.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,28.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,36.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,N Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,32.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,34.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,27.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,N Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,N Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
