Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,26.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,33.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,27.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,N Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,34.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,31.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,27.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,N Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L2 Current (RMS),A,139.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 07:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,31.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,29.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,30.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,N Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,35.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,27.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,N Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,35.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,31.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,29.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,N Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L3 Current (RMS),A,151.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L3 Active Power,kW,34.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L2 Active Power,kW,30.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L1 Active Power,kW,30.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,N Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L3 Current (RMS),A,149.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L3 Active Power,kW,26.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L2 Active Power,kW,27.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L1 Active Power,kW,28.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,N Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L3 Active Power,kW,27.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L2 Active Power,kW,25.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L1 Active Power,kW,29.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,N Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 06:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L3 Active Power,kW,27.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L2 Active Power,kW,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L1 Active Power,kW,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,N Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L3 Active Power,kW,27.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L2 Active Power,kW,21.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L1 Active Power,kW,25.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,N Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
