Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L3 Active Power,kW,29.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L2 Active Power,kW,23.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L1 Active Power,kW,26.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,N Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,28.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,22.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,28.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,N Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,24.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,22.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,25.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,24.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,21.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,29.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,N Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 05:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,24.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,20.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,23.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,N Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,25.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,21.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,22.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,22.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,21.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,23.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,N Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,21.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,22.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,23.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,N Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,21.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,21.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,23.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,N Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
