Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,22.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,20.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,19.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,23.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,20.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,20.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,N Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,21.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,20.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,20.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,N Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,22.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,20.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,20.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,N Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,21.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,22.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,21.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,N Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,22.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,22.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,21.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,22.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,22.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,N Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,21.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,21.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,21.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,N Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,21.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,21.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,20.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,N Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
