Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,21.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,22.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,21.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,N Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,21.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,21.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,22.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,N Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,21.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,21.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,21.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,22.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,27.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,20.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,21.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,N Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L3 Active Power,kW,29.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L2 Active Power,kW,20.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L1 Active Power,kW,19.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L3 Active Power,kW,26.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L2 Active Power,kW,20.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L1 Active Power,kW,22.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L3 Active Power,kW,25.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L2 Active Power,kW,20.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L1 Active Power,kW,23.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,N Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L3 Active Power,kW,25.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L2 Active Power,kW,21.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L1 Active Power,kW,22.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L3 Active Power,kW,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L2 Active Power,kW,21.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L1 Active Power,kW,23.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
