Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L3 Active Power,kW,24.68
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L2 Active Power,kW,20.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L1 Active Power,kW,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L3 Active Power,kW,24.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L2 Active Power,kW,21.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L1 Active Power,kW,25.99
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,N Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L3 Active Power,kW,25.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L2 Active Power,kW,21.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L1 Active Power,kW,24.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,N Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L3 Active Power,kW,27.62
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L2 Active Power,kW,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L1 Active Power,kW,24.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,N Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,22.89
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,23.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.35
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,30.54
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,20.96
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,23.17
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,N Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-17 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,21.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,21.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,28.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,22.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,24.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,22.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
