Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,27.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,27.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,26.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,25.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,26.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,28.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,24.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,25.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,28.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,26.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,25.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,28.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,27.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,29.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,30.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,33.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,27.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,31.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,36.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,26.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,transformer,,Temperature,C,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,36.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,40.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,32.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,171.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,transformer,,Temperature,C,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,37.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,31.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
