Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,transformer,,Temperature,C,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,35.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,34.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,33.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,149.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,35.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,34.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,159.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,35.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,39.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,148.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,166.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,35.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,41.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,38.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,66.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,161.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,36.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,36.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,36.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,41.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,37.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,36.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,42.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,154.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,44.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,46.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,74.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,169.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,198.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,38.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,42.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,37.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,68.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,179.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,transformer,,Temperature,C,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,43.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,38.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,34.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,184.7
