Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,transformer,,Temperature,C,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,43.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,39.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,36.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,64.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,182.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,transformer,,Temperature,C,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,41.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,37.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,38.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,35.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,36.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,164.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,transformer,,Temperature,C,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,38.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,37.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,162.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,39.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,32.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,168.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,42.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,33.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,181.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,transformer,,Temperature,C,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,41.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,35.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,33.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,153.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,45.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,42.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,78.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,190.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,182.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,transformer,,Temperature,C,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,43.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,43.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,38.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,184.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
