Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,transformer,,Temperature,C,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,34.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,42.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,36.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,transformer,,Temperature,C,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,35.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,46.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,39.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,75.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,197.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,166.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,transformer,,Temperature,C,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,46.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,42.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,201.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,199.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,transformer,,Temperature,C,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,43.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,41.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,179.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,139.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,51.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,46.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,38.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,78.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,219.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,197.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,48.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,50.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,39.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,73.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,205.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,215.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,118.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,transformer,,Temperature,C,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,44.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,53.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,34.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,190.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,226.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,transformer,,Temperature,C,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,49.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,53.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,35.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,210.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,226.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,152.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,transformer,,Temperature,C,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,38.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,49.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,37.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,207.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,158.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
