Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,transformer,,Temperature,C,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,54.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,32.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,97.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,228.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,transformer,,Temperature,C,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,34.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,61.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,37.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,127.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,256.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,160.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,transformer,,Temperature,C,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,33.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,48.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,44.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,86.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,205.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,187.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,transformer,,Temperature,C,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,35.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,47.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,36.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,84.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,68.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,transformer,,Temperature,C,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,34.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,51.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,34.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,98.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,217.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,37.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,51.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,31.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,94.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,216.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,transformer,,Temperature,C,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,37.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,54.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,30.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,106.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,228.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,76.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,transformer,,Temperature,C,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,46.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,49.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,20.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,124.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,196.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,209.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,transformer,,Temperature,C,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,47.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,22.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,114.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,194.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,199.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,transformer,,Temperature,C,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
