Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,44.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,50.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,17.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,134.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,210.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,80.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,33.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,44.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,186.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,40.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,15.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,29.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,43.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,27.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,186.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,20.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,32.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,15.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,18.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,28.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,7.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,23.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,32.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,31.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,32.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,20.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,69.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,transformer,,Temperature,C,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,30.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,30.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,103.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,20.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,28.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,6.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,103.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
