Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,transformer,,Temperature,C,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,24.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,25.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,107.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,30.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,30.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,27.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,17.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,24.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,30.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,15.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,77.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,28.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,32.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,15.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,82.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,25.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,32.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,17.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,81.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,27.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,37.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,21.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,81.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,161.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,32.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,37.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,25.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,20.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,31.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,99.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
