Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,transformer,,Temperature,C,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,26.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,23.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,30.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,12.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,94.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,17.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,30.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,104.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,29.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,37.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,21.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,81.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,29.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,30.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,26.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,30.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,28.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,23.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,transformer,,Temperature,C,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,27.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,29.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,68.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,125.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,32.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,33.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,142.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,37.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,34.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,23.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,74.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,161.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
