Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,37.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,35.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,25.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,34.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,34.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,30.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,36.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,38.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,31.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,166.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,23.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,37.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,16.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,31.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,33.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,16.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,84.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,28.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,31.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,15.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,126.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,30.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,20.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,83.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,36.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,18.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,18.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,36.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,19.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,30.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,36.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,21.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
