Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,41.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,25.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,69.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,154.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,176.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,31.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,33.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,24.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,26.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,33.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,23.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,30.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,29.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,34.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,25.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,25.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,34.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,22.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,36.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,33.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,26.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,40.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,32.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,31.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,26.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,31.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,30.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,66.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
