Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,41.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,43.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,35.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,177.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,34.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,36.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,31.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,159.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,33.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,25.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,32.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,35.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,27.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,150.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,33.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,42.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,34.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,146.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,181.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,transformer,,Temperature,C,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,29.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,167.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,29.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,35.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,31.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,64.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,32.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,31.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,137.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,36.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,33.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,27.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
