Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,34.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,34.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,26.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,31.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,26.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,30.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,transformer,,Temperature,C,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,27.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,25.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,29.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,27.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,25.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,28.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,20.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,26.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,transformer,,Temperature,C,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,32.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,22.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,24.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,transformer,,Temperature,C,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,24.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,21.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,23.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,27.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,53.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,23.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,28.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,20.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,23.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,24.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
