Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,22.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,22.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,20.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,21.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,22.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,19.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,26.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,21.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,transformer,,Temperature,C,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,19.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,19.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,21.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,26.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,22.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,transformer,,Temperature,C,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,23.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,24.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,24.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,20.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,21.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,20.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,23.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,20.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,23.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,23.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,20.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
