Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,22.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,22.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,21.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,23.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,22.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,25.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,22.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,transformer,,Temperature,C,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,23.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,21.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,transformer,,Temperature,C,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,23.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,22.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,19.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,transformer,,Temperature,C,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,23.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,22.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,21.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,transformer,,Temperature,C,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,25.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,22.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,21.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,24.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,22.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,21.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,28.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,24.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,20.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
