Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,22.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,23.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,29.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,20.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,transformer,,Temperature,C,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,25.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,21.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,27.13
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,25.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,20.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,27.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,transformer,,Temperature,C,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,23.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,24.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,transformer,,Temperature,C,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,20.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,24.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,23.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,21.73
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,26.15
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,24.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,transformer,,Temperature,C,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,23.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,22.23
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,22.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,23.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,23.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,20.69
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,25.51
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,24.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,22.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,24.99
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,22.48
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,22.02
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
871886,"OLD HILL,ASHBOURNE",2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
